Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,76.62
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,58.57
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,69.77
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,322.3
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,248.6
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,295.4
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.66
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.72
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.37
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,142.0
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.08
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.14
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,72.19
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,67.78
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,68.06
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,305.0
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,286.7
775100,Potters Close - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,288.1
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.02
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.94
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.29
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,61.46
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,67.26
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,70.74
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,260.3
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,284.6
775100,Potters Close - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,299.8
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.39
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.4
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.19
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,69.29
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,61.59
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,72.37
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,292.2
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,260.2
775100,Potters Close - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,306.1
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.03
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.53
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.2
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.97
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,65.65
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,53.46
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,75.13
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,277.6
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,227.0
775100,Potters Close - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,317.8
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.88
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.41
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.1
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.64
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,64.24
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,48.12
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,77.04
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,145.8
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,271.6
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,205.6
775100,Potters Close - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,326.5
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.06
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,40.93
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,174.1
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.33
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.84
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,76.76
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,49.61
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,93.92
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,182.7
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,322.6
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,210.9
775100,Potters Close - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,394.6
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.98
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.43
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,68.89
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,52.58
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,77.8
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,290.7
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,222.9
775100,Potters Close - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,328.1
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.17
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.27
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,64.9
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,53.25
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,78.26
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,138.0
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,273.7
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,226.5
775100,Potters Close - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,329.9
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.88
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.11
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.8
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.77
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
