Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,61.4
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,62.96
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,66.1
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,259.7
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,264.9
775100,Potters Close - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,280.0
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.27
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.07
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,58.36
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,45.95
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,63.69
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,247.6
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,195.6
775100,Potters Close - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,269.1
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.92
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,67.46
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,43.24
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,61.58
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,282.1
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
775100,Potters Close - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,256.8
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.34
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.37
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,68.71
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,45.49
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,58.17
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,286.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,192.4
775100,Potters Close - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,243.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.92
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,60.71
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,34.89
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,66.03
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,148.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,254.2
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
775100,Potters Close - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,276.1
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.23
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.89
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,67.7
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,39.39
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,58.63
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,282.8
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,247.5
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.53
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.29
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,63.97
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,35.88
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,69.53
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,157.2
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,268.8
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,291.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.98
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.12
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,64.12
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,39.85
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,53.08
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,268.5
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,169.2
775100,Potters Close - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,223.1
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.45
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,61.76
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,36.53
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,51.98
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,128.2
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,258.7
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
775100,Potters Close - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,218.3
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.87
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
