Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,62.14
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,42.02
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,57.97
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,260.7
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
775100,Potters Close - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,243.1
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.48
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,59.98
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,45.41
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,52.94
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,252.6
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,192.2
775100,Potters Close - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,222.7
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.66
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.66
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.5
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,58.78
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,39.2
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,61.23
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,126.6
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,247.2
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
775100,Potters Close - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,257.7
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.26
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.43
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,60.96
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,37.34
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,66.43
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,142.7
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,256.6
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,278.3
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,60.03
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,37.75
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,56.33
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,252.8
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
775100,Potters Close - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,236.5
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.58
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,56.34
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,42.47
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,58.56
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,237.0
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
775100,Potters Close - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.35
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.86
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,56.98
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,52.29
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,69.41
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,239.5
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,221.9
775100,Potters Close - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,291.0
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.97
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.83
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.83
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,49.97
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,50.52
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,64.75
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,210.7
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,213.1
775100,Potters Close - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,273.7
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.77
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.67
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,52.82
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,37.9
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,70.12
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,150.4
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,223.1
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,297.1
