Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.84
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.57
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,53.92
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,48.9
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,66.78
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,227.3
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,205.9
775100,Potters Close - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,280.6
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.04
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.67
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,55.32
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,44.28
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,66.41
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,233.1
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,187.3
775100,Potters Close - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,279.2
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.46
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,54.92
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,40.38
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,64.46
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,232.1
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,272.1
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.27
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,55.69
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,50.85
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,57.36
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,234.7
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,216.9
775100,Potters Close - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,241.6
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.12
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,56.48
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,53.41
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,54.12
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,238.9
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,226.9
775100,Potters Close - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.75
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,50.7
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,43.17
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,59.48
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,215.0
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,184.8
775100,Potters Close - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,251.3
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.54
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.81
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.97
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,49.6
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,47.88
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,62.25
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,210.2
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
775100,Potters Close - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,265.0
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.08
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.9
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,56.0
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,60.83
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,55.32
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,238.4
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,233.3
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
