Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,60.77
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,43.34
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,58.15
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,186.6
775100,Potters Close - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,245.7
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.57
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.76
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,64.4
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,41.63
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,64.22
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,271.3
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
775100,Potters Close - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,271.4
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.34
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,63.9
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,41.35
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,63.62
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,269.2
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
775100,Potters Close - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,268.0
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.48
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,140.8
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.2
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,65.47
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,41.53
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,68.75
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,275.3
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,177.9
775100,Potters Close - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,289.5
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.04
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,146.7
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,70.64
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,38.1
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,63.18
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,296.2
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,266.2
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.3
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,70.96
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,32.9
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,65.88
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,166.0
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,298.2
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
775100,Potters Close - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,277.7
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.39
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.11
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.3
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,64.08
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,48.3
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,69.56
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,269.2
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,205.4
775100,Potters Close - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,292.9
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.83
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.82
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,65.86
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,38.22
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,71.67
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,154.5
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,277.6
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,302.3
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.87
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.37
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,63.93
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,30.53
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,64.61
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,269.6
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
775100,Potters Close - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,273.2
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
