Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,53.87
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,35.12
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,65.97
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,144.4
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,230.8
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
775100,Potters Close - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,282.6
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.07
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,59.95
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,44.41
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,59.05
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,256.1
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
775100,Potters Close - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,253.9
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,58.39
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,42.25
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,68.24
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,249.6
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
775100,Potters Close - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,292.8
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.25
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,150.4
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,72.14
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,43.99
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,62.8
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,135.3
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,307.4
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,190.2
775100,Potters Close - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,268.5
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.35
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,59.2
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,47.65
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,67.5
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,253.2
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,205.7
775100,Potters Close - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,289.4
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.4
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.9
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.97
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,63.74
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,55.21
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,59.07
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,272.9
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,238.9
775100,Potters Close - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,254.7
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.16
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,50.5
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,54.58
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,61.27
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,217.0
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,235.4
775100,Potters Close - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,264.0
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.09
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,56.29
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,40.19
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,62.07
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,242.4
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,175.3
775100,Potters Close - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,267.4
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,51.35
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,44.54
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,59.59
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,220.5
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,193.3
775100,Potters Close - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,256.2
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
