Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,53.73
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,54.51
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,60.82
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,230.1
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,234.2
775100,Potters Close - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,261.0
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,49.87
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,54.42
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,60.38
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,215.1
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,233.8
775100,Potters Close - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,259.6
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,52.17
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,42.89
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,51.12
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,223.9
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
775100,Potters Close - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,221.1
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.57
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,51.35
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,49.26
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,47.52
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,219.9
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,214.9
775100,Potters Close - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,204.1
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.48
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,57.55
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,57.42
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,48.63
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,246.5
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,249.1
775100,Potters Close - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,209.2
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.07
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,61.06
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,64.35
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,60.19
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,259.9
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,277.7
775100,Potters Close - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,258.1
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.99
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.93
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,51.51
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,54.04
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,62.93
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,221.0
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,230.8
775100,Potters Close - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,268.3
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,46.89
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,46.46
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,54.92
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,201.0
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,232.7
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,40.34
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,40.99
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,51.99
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,174.7
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
775100,Potters Close - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,222.9
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
