Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,45.33
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,46.51
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,54.96
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,195.4
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,200.2
775100,Potters Close - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,237.2
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,39.95
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,39.17
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,61.57
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,262.2
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.33
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,42.92
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,37.78
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,61.55
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,185.4
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
775100,Potters Close - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,261.9
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.65
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.6
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,37.43
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,43.91
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,61.56
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
775100,Potters Close - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,263.4
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.22
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,38.3
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,29.28
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,58.19
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,249.6
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.21
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,35.63
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,32.12
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,59.34
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,137.3
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,255.1
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,36.08
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,27.62
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,45.19
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
775100,Potters Close - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.73
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,42.22
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,38.96
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,45.98
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
775100,Potters Close - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,198.4
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,42.26
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,31.28
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,38.9
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
