Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,35.49
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,26.04
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,41.22
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,29.26
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,32.91
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,37.34
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
775100,Potters Close - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,29.5
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,29.82
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,39.56
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
775100,Potters Close - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,34.8
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,28.37
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,39.46
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,32.15
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,26.49
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,39.1
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,31.92
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,25.7
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,36.52
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,30.53
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,23.23
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,39.16
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,167.5
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,33.68
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,25.04
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,38.26
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
