Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,28.84
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,24.95
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,35.63
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,31.27
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,23.61
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,38.91
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,31.5
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,24.63
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,45.7
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,194.1
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,29.32
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,27.7
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,38.54
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,31.34
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,25.09
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,38.06
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,163.2
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,29.26
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,23.69
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,35.11
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,30.9
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,23.24
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,35.4
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,30.02
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,24.22
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,34.37
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,30.45
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,25.99
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,36.44
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
