Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,32.12
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,24.64
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,38.01
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,30.54
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,24.19
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,39.07
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,29.49
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,24.12
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,39.67
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,30.91
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,24.02
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,39.31
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,30.73
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,41.35
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,32.85
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,22.96
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,47.58
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,33.31
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,24.74
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,42.47
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,180.1
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,35.69
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,37.43
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
775100,Potters Close - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,38.26
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,24.45
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,37.27
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
