Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,39.79
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,24.23
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,37.63
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,38.14
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,24.62
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,38.02
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,33.11
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,27.07
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,40.25
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
775100,Potters Close - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,32.49
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,26.03
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,42.61
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,33.95
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,32.74
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,45.95
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
775100,Potters Close - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,195.2
